Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.13
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.88
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.37
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.47
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.94
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
