Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.17
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.32
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.65
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.66
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.43
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.09
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.74
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.89
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
