Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.64
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.35
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.15
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
