Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.94
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
