Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
