Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
