Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
