Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
