Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
