Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
