Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
