Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
