Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
