Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
