Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
615326,Oakfield Drive Crickhowell,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
