Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
615326,Oakfield Drive Crickhowell,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
