Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
615326,Oakfield Drive Crickhowell,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
