Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
615326,Oakfield Drive Crickhowell,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.54
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
