Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.52
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.98
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.86
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.63
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.04
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.9
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.52
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
