Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.32
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.55
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.43
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.02
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.13
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.47
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
