Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.02
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.81
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.66
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.47
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
