Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.31
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.34
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.38
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.52
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
