Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.32
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.28
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
