Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
