Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
