Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
615326,Oakfield Drive Crickhowell,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
