Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
615326,Oakfield Drive Crickhowell,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
