Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
