Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
