Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
