Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
