Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
