Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
