Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
