Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
