Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.73
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
615326,Oakfield Drive Crickhowell,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
