Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
615326,Oakfield Drive Crickhowell,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
