Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
615326,Oakfield Drive Crickhowell,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
