Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
