Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
