Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
