Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
615326,Oakfield Drive Crickhowell,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
