Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
