Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
