Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
