Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
