Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
