Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
