Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
