Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
