Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
615326,Oakfield Drive Crickhowell,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
