Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
615326,Oakfield Drive Crickhowell,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
