Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
615326,Oakfield Drive Crickhowell,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
