Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
615326,Oakfield Drive Crickhowell,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
