Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
