Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.81
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
615326,Oakfield Drive Crickhowell,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
