Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
615326,Oakfield Drive Crickhowell,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
