Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
615326,Oakfield Drive Crickhowell,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
