Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
