Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.07
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.0
