Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.83
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.27
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.88
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.46
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.45
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.41
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
