Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.73
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.73
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
