Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
