Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
